Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
606270,Main Gate,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
606270,Main Gate,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
606270,Main Gate,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
606270,Main Gate,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606270,Main Gate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606270,Main Gate,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606270,Main Gate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606270,Main Gate,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606270,Main Gate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606270,Main Gate,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606270,Main Gate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606270,Main Gate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606270,Main Gate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
606270,Main Gate,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606270,Main Gate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
606270,Main Gate,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
606270,Main Gate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
606270,Main Gate,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606270,Main Gate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
