Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
606270,Main Gate,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606270,Main Gate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
606270,Main Gate,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606270,Main Gate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
606270,Main Gate,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
606270,Main Gate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
606270,Main Gate,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606270,Main Gate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
606270,Main Gate,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606270,Main Gate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606270,Main Gate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606270,Main Gate,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606270,Main Gate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606270,Main Gate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
606270,Main Gate,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606270,Main Gate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
606270,Main Gate,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606270,Main Gate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
606270,Main Gate,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
