Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
606270,Main Gate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606270,Main Gate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
606270,Main Gate,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606270,Main Gate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
606270,Main Gate,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
606270,Main Gate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
606270,Main Gate,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606270,Main Gate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
606270,Main Gate,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
606270,Main Gate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
606270,Main Gate,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606270,Main Gate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
606270,Main Gate,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606270,Main Gate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
606270,Main Gate,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606270,Main Gate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
606270,Main Gate,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606270,Main Gate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
606270,Main Gate,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606270,Main Gate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
