Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606270,Main Gate,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606270,Main Gate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606270,Main Gate,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606270,Main Gate,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606270,Main Gate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606270,Main Gate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
606270,Main Gate,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606270,Main Gate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
606270,Main Gate,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606270,Main Gate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606270,Main Gate,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606270,Main Gate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
606270,Main Gate,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606270,Main Gate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606270,Main Gate,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606270,Main Gate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606270,Main Gate,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606270,Main Gate,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
