Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606270,Main Gate,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606270,Main Gate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606270,Main Gate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606270,Main Gate,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606270,Main Gate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606270,Main Gate,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606270,Main Gate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
606270,Main Gate,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606270,Main Gate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606270,Main Gate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606270,Main Gate,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606270,Main Gate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606270,Main Gate,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606270,Main Gate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606270,Main Gate,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606270,Main Gate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
