Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606270,Main Gate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606270,Main Gate,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606270,Main Gate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
606270,Main Gate,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606270,Main Gate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606270,Main Gate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606270,Main Gate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606270,Main Gate,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606270,Main Gate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606270,Main Gate,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606270,Main Gate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606270,Main Gate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606270,Main Gate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
