Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606270,Main Gate,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606270,Main Gate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606270,Main Gate,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606270,Main Gate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606270,Main Gate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606270,Main Gate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
606270,Main Gate,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606270,Main Gate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606270,Main Gate,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606270,Main Gate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606270,Main Gate,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
