Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606270,Main Gate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
606270,Main Gate,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606270,Main Gate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606270,Main Gate,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606270,Main Gate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
606270,Main Gate,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606270,Main Gate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606270,Main Gate,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606270,Main Gate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
606270,Main Gate,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606270,Main Gate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606270,Main Gate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606270,Main Gate,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606270,Main Gate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606270,Main Gate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606270,Main Gate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606270,Main Gate,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606270,Main Gate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
