Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
606270,Main Gate,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606270,Main Gate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
606270,Main Gate,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606270,Main Gate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
606270,Main Gate,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606270,Main Gate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
606270,Main Gate,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606270,Main Gate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606270,Main Gate,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606270,Main Gate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
606270,Main Gate,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606270,Main Gate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606270,Main Gate,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606270,Main Gate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606270,Main Gate,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606270,Main Gate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
606270,Main Gate,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606270,Main Gate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606270,Main Gate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606270,Main Gate,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
