Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606270,Main Gate,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606270,Main Gate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606270,Main Gate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606270,Main Gate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606270,Main Gate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606270,Main Gate,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606270,Main Gate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606270,Main Gate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606270,Main Gate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
