Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606270,Main Gate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606270,Main Gate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606270,Main Gate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606270,Main Gate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606270,Main Gate,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
