Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606270,Main Gate,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606270,Main Gate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
606270,Main Gate,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606270,Main Gate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606270,Main Gate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606270,Main Gate,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606270,Main Gate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606270,Main Gate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
