Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606270,Main Gate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606270,Main Gate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606270,Main Gate,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606270,Main Gate,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606270,Main Gate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606270,Main Gate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606270,Main Gate,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606270,Main Gate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606270,Main Gate,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606270,Main Gate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606270,Main Gate,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606270,Main Gate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606270,Main Gate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
