Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606270,Main Gate,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606270,Main Gate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606270,Main Gate,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606270,Main Gate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
606270,Main Gate,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606270,Main Gate,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606270,Main Gate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606270,Main Gate,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606270,Main Gate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606270,Main Gate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606270,Main Gate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606270,Main Gate,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606270,Main Gate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
606270,Main Gate,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606270,Main Gate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606270,Main Gate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606270,Main Gate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
