Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
606270,Main Gate,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606270,Main Gate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
606270,Main Gate,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606270,Main Gate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
606270,Main Gate,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606270,Main Gate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
606270,Main Gate,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606270,Main Gate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606270,Main Gate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
606270,Main Gate,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606270,Main Gate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
606270,Main Gate,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606270,Main Gate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606270,Main Gate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
606270,Main Gate,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606270,Main Gate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
606270,Main Gate,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
