Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606270,Main Gate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606270,Main Gate,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606270,Main Gate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606270,Main Gate,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606270,Main Gate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
606270,Main Gate,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606270,Main Gate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
606270,Main Gate,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606270,Main Gate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
606270,Main Gate,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606270,Main Gate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
606270,Main Gate,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606270,Main Gate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
606270,Main Gate,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606270,Main Gate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606270,Main Gate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
606270,Main Gate,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606270,Main Gate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
606270,Main Gate,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606270,Main Gate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
