Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606270,Main Gate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606270,Main Gate,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606270,Main Gate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606270,Main Gate,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606270,Main Gate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
606270,Main Gate,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606270,Main Gate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
606270,Main Gate,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606270,Main Gate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
606270,Main Gate,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606270,Main Gate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
606270,Main Gate,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606270,Main Gate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606270,Main Gate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
606270,Main Gate,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606270,Main Gate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
606270,Main Gate,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606270,Main Gate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606270,Main Gate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
