Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
606270,Main Gate,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606270,Main Gate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606270,Main Gate,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606270,Main Gate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
606270,Main Gate,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606270,Main Gate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606270,Main Gate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606270,Main Gate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606270,Main Gate,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606270,Main Gate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606270,Main Gate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606270,Main Gate,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606270,Main Gate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
606270,Main Gate,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606270,Main Gate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606270,Main Gate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
