Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606270,Main Gate,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606270,Main Gate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606270,Main Gate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
606270,Main Gate,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606270,Main Gate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606270,Main Gate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606270,Main Gate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606270,Main Gate,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606270,Main Gate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606270,Main Gate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
606270,Main Gate,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606270,Main Gate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
606270,Main Gate,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606270,Main Gate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
606270,Main Gate,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606270,Main Gate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606270,Main Gate,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606270,Main Gate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
