Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
606270,Main Gate,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606270,Main Gate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606270,Main Gate,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606270,Main Gate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
606270,Main Gate,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606270,Main Gate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
606270,Main Gate,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606270,Main Gate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
606270,Main Gate,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
606270,Main Gate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
606270,Main Gate,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606270,Main Gate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
606270,Main Gate,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606270,Main Gate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
606270,Main Gate,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606270,Main Gate,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
606270,Main Gate,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606270,Main Gate,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
606270,Main Gate,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606270,Main Gate,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
