Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
606270,Main Gate,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606270,Main Gate,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
606270,Main Gate,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606270,Main Gate,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606270,Main Gate,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606270,Main Gate,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606270,Main Gate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
606270,Main Gate,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606270,Main Gate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606270,Main Gate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
606270,Main Gate,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606270,Main Gate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606270,Main Gate,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606270,Main Gate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606270,Main Gate,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606270,Main Gate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606270,Main Gate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
