Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606270,Main Gate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606270,Main Gate,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606270,Main Gate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606270,Main Gate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606270,Main Gate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
606270,Main Gate,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606270,Main Gate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606270,Main Gate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606270,Main Gate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606270,Main Gate,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606270,Main Gate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
