Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606270,Main Gate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
606270,Main Gate,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606270,Main Gate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
606270,Main Gate,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606270,Main Gate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
606270,Main Gate,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606270,Main Gate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606270,Main Gate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606270,Main Gate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
