Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606270,Main Gate,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606270,Main Gate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606270,Main Gate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606270,Main Gate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606270,Main Gate,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606270,Main Gate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
