Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606270,Main Gate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606270,Main Gate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606270,Main Gate,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606270,Main Gate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606270,Main Gate,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606270,Main Gate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606270,Main Gate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
606270,Main Gate,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606270,Main Gate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
606270,Main Gate,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606270,Main Gate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
