Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606270,Main Gate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606270,Main Gate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606270,Main Gate,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606270,Main Gate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606270,Main Gate,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606270,Main Gate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606270,Main Gate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606270,Main Gate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
