Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606270,Main Gate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606270,Main Gate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606270,Main Gate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
606270,Main Gate,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606270,Main Gate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606270,Main Gate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
606270,Main Gate,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606270,Main Gate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
606270,Main Gate,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606270,Main Gate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606270,Main Gate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
606270,Main Gate,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606270,Main Gate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
606270,Main Gate,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606270,Main Gate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
