Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
606270,Main Gate,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606270,Main Gate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606270,Main Gate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606270,Main Gate,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606270,Main Gate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606270,Main Gate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
606270,Main Gate,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606270,Main Gate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
606270,Main Gate,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606270,Main Gate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
606270,Main Gate,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606270,Main Gate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
606270,Main Gate,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606270,Main Gate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
606270,Main Gate,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
606270,Main Gate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
606270,Main Gate,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606270,Main Gate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
606270,Main Gate,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
606270,Main Gate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
