Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606270,Main Gate,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606270,Main Gate,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
606270,Main Gate,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606270,Main Gate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
606270,Main Gate,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606270,Main Gate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606270,Main Gate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606270,Main Gate,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606270,Main Gate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606270,Main Gate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606270,Main Gate,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606270,Main Gate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
606270,Main Gate,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606270,Main Gate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606270,Main Gate,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606270,Main Gate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606270,Main Gate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
