Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606270,Main Gate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
606270,Main Gate,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606270,Main Gate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
606270,Main Gate,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606270,Main Gate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
606270,Main Gate,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606270,Main Gate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606270,Main Gate,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606270,Main Gate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
606270,Main Gate,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606270,Main Gate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
606270,Main Gate,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606270,Main Gate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606270,Main Gate,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606270,Main Gate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606270,Main Gate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
606270,Main Gate,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
