Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606270,Main Gate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606270,Main Gate,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606270,Main Gate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606270,Main Gate,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606270,Main Gate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606270,Main Gate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606270,Main Gate,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606270,Main Gate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606270,Main Gate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606270,Main Gate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606270,Main Gate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606270,Main Gate,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606270,Main Gate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606270,Main Gate,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606270,Main Gate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
