Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
606270,Main Gate,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606270,Main Gate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
606270,Main Gate,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606270,Main Gate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
606270,Main Gate,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606270,Main Gate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
606270,Main Gate,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606270,Main Gate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606270,Main Gate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606270,Main Gate,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606270,Main Gate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606270,Main Gate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606270,Main Gate,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606270,Main Gate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
