Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606270,Main Gate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606270,Main Gate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606270,Main Gate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
606270,Main Gate,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606270,Main Gate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
606270,Main Gate,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606270,Main Gate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
606270,Main Gate,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606270,Main Gate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
606270,Main Gate,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606270,Main Gate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606270,Main Gate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
606270,Main Gate,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606270,Main Gate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
606270,Main Gate,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606270,Main Gate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606270,Main Gate,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606270,Main Gate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
