Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606270,Main Gate,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606270,Main Gate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606270,Main Gate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606270,Main Gate,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606270,Main Gate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
606270,Main Gate,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606270,Main Gate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606270,Main Gate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606270,Main Gate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606270,Main Gate,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606270,Main Gate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606270,Main Gate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
