Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606270,Main Gate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606270,Main Gate,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606270,Main Gate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606270,Main Gate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606270,Main Gate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606270,Main Gate,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606270,Main Gate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
