Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606270,Main Gate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606270,Main Gate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606270,Main Gate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606270,Main Gate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606270,Main Gate,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606270,Main Gate,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
