Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606270,Main Gate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606270,Main Gate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606270,Main Gate,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606270,Main Gate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,65.0
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606270,Main Gate,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606270,Main Gate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,55.1
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606270,Main Gate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
