Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606270,Main Gate,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606270,Main Gate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
606270,Main Gate,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606270,Main Gate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606270,Main Gate,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606270,Main Gate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606270,Main Gate,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606270,Main Gate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606270,Main Gate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606270,Main Gate,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606270,Main Gate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
