Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606270,Main Gate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
606270,Main Gate,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606270,Main Gate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
606270,Main Gate,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606270,Main Gate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
606270,Main Gate,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606270,Main Gate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
606270,Main Gate,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606270,Main Gate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
606270,Main Gate,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606270,Main Gate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
606270,Main Gate,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606270,Main Gate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
606270,Main Gate,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606270,Main Gate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
606270,Main Gate,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606270,Main Gate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606270,Main Gate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
606270,Main Gate,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606270,Main Gate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
