Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
606270,Main Gate,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606270,Main Gate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606270,Main Gate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
606270,Main Gate,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606270,Main Gate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
606270,Main Gate,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606270,Main Gate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
606270,Main Gate,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606270,Main Gate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
606270,Main Gate,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606270,Main Gate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606270,Main Gate,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606270,Main Gate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606270,Main Gate,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606270,Main Gate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606270,Main Gate,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606270,Main Gate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
606270,Main Gate,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
