Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606270,Main Gate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606270,Main Gate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606270,Main Gate,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606270,Main Gate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606270,Main Gate,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606270,Main Gate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
606270,Main Gate,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606270,Main Gate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
606270,Main Gate,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606270,Main Gate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
606270,Main Gate,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606270,Main Gate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
606270,Main Gate,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606270,Main Gate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
606270,Main Gate,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606270,Main Gate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
606270,Main Gate,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606270,Main Gate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
606270,Main Gate,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606270,Main Gate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
