Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
606270,Main Gate,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606270,Main Gate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
606270,Main Gate,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606270,Main Gate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
606270,Main Gate,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606270,Main Gate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606270,Main Gate,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606270,Main Gate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
606270,Main Gate,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606270,Main Gate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
606270,Main Gate,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606270,Main Gate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
606270,Main Gate,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606270,Main Gate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
606270,Main Gate,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606270,Main Gate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606270,Main Gate,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606270,Main Gate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
606270,Main Gate,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606270,Main Gate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606270,Main Gate,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606270,Main Gate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
