Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606270,Main Gate,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606270,Main Gate,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606270,Main Gate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606270,Main Gate,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606270,Main Gate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606270,Main Gate,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606270,Main Gate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
606270,Main Gate,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606270,Main Gate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606270,Main Gate,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606270,Main Gate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606270,Main Gate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
