Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606270,Main Gate,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606270,Main Gate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606270,Main Gate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
606270,Main Gate,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606270,Main Gate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
606270,Main Gate,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606270,Main Gate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
606270,Main Gate,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606270,Main Gate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606270,Main Gate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606270,Main Gate,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606270,Main Gate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
