Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606270,Main Gate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606270,Main Gate,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606270,Main Gate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606270,Main Gate,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606270,Main Gate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606270,Main Gate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606270,Main Gate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606270,Main Gate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
606270,Main Gate,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606270,Main Gate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606270,Main Gate,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606270,Main Gate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
