Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606270,Main Gate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606270,Main Gate,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606270,Main Gate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606270,Main Gate,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606270,Main Gate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606270,Main Gate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
606270,Main Gate,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606270,Main Gate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606270,Main Gate,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606270,Main Gate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606270,Main Gate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606270,Main Gate,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606270,Main Gate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606270,Main Gate,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606270,Main Gate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606270,Main Gate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606270,Main Gate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
