Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606270,Main Gate,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606270,Main Gate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606270,Main Gate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606270,Main Gate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606270,Main Gate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606270,Main Gate,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606270,Main Gate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606270,Main Gate,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606270,Main Gate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606270,Main Gate,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606270,Main Gate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
606270,Main Gate,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606270,Main Gate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
