Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
606270,Main Gate,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606270,Main Gate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
606270,Main Gate,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606270,Main Gate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606270,Main Gate,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606270,Main Gate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606270,Main Gate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606270,Main Gate,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606270,Main Gate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606270,Main Gate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606270,Main Gate,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606270,Main Gate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606270,Main Gate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606270,Main Gate,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606270,Main Gate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606270,Main Gate,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
