Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606270,Main Gate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606270,Main Gate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606270,Main Gate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606270,Main Gate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606270,Main Gate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606270,Main Gate,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606270,Main Gate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606270,Main Gate,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606270,Main Gate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
