Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606270,Main Gate,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606270,Main Gate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606270,Main Gate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606270,Main Gate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606270,Main Gate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606270,Main Gate,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606270,Main Gate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606270,Main Gate,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606270,Main Gate,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606270,Main Gate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
