Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606270,Main Gate,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606270,Main Gate,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606270,Main Gate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606270,Main Gate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606270,Main Gate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606270,Main Gate,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606270,Main Gate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606270,Main Gate,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606270,Main Gate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606270,Main Gate,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606270,Main Gate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
