Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606270,Main Gate,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606270,Main Gate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606270,Main Gate,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606270,Main Gate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606270,Main Gate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
606270,Main Gate,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606270,Main Gate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606270,Main Gate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606270,Main Gate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606270,Main Gate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606270,Main Gate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606270,Main Gate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
606270,Main Gate,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606270,Main Gate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
606270,Main Gate,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606270,Main Gate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
