Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
606270,Main Gate,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606270,Main Gate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
606270,Main Gate,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606270,Main Gate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606270,Main Gate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606270,Main Gate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
606270,Main Gate,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606270,Main Gate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
606270,Main Gate,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606270,Main Gate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
606270,Main Gate,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606270,Main Gate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
606270,Main Gate,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606270,Main Gate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
606270,Main Gate,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606270,Main Gate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
606270,Main Gate,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606270,Main Gate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
