Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606270,Main Gate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606270,Main Gate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
606270,Main Gate,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606270,Main Gate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
606270,Main Gate,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606270,Main Gate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
606270,Main Gate,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606270,Main Gate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
606270,Main Gate,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
606270,Main Gate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
606270,Main Gate,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606270,Main Gate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
606270,Main Gate,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
606270,Main Gate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
606270,Main Gate,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606270,Main Gate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
606270,Main Gate,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606270,Main Gate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606270,Main Gate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
