Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
606270,Main Gate,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606270,Main Gate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
606270,Main Gate,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606270,Main Gate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606270,Main Gate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606270,Main Gate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606270,Main Gate,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606270,Main Gate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606270,Main Gate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
606270,Main Gate,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606270,Main Gate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606270,Main Gate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
606270,Main Gate,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606270,Main Gate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606270,Main Gate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
606270,Main Gate,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606270,Main Gate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
