Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606270,Main Gate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606270,Main Gate,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606270,Main Gate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
606270,Main Gate,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606270,Main Gate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606270,Main Gate,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606270,Main Gate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606270,Main Gate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606270,Main Gate,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606270,Main Gate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
606270,Main Gate,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606270,Main Gate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
606270,Main Gate,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606270,Main Gate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606270,Main Gate,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606270,Main Gate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606270,Main Gate,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606270,Main Gate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
