Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606270,Main Gate,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606270,Main Gate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606270,Main Gate,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606270,Main Gate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606270,Main Gate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606270,Main Gate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606270,Main Gate,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606270,Main Gate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606270,Main Gate,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606270,Main Gate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
606270,Main Gate,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
606270,Main Gate,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606270,Main Gate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606270,Main Gate,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606270,Main Gate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
