Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606270,Main Gate,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606270,Main Gate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606270,Main Gate,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606270,Main Gate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606270,Main Gate,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606270,Main Gate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606270,Main Gate,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606270,Main Gate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
606270,Main Gate,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606270,Main Gate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
606270,Main Gate,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606270,Main Gate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
606270,Main Gate,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606270,Main Gate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
606270,Main Gate,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606270,Main Gate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
606270,Main Gate,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606270,Main Gate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
606270,Main Gate,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606270,Main Gate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
606270,Main Gate,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
