Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606270,Main Gate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606270,Main Gate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606270,Main Gate,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606270,Main Gate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606270,Main Gate,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606270,Main Gate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606270,Main Gate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
606270,Main Gate,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606270,Main Gate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
606270,Main Gate,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606270,Main Gate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606270,Main Gate,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606270,Main Gate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606270,Main Gate,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606270,Main Gate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606270,Main Gate,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606270,Main Gate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606270,Main Gate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
