Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606270,Main Gate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
606270,Main Gate,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606270,Main Gate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
606270,Main Gate,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606270,Main Gate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606270,Main Gate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
606270,Main Gate,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606270,Main Gate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606270,Main Gate,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606270,Main Gate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606270,Main Gate,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606270,Main Gate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606270,Main Gate,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606270,Main Gate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606270,Main Gate,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606270,Main Gate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
606270,Main Gate,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606270,Main Gate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
606270,Main Gate,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606270,Main Gate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
