Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606270,Main Gate,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606270,Main Gate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606270,Main Gate,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606270,Main Gate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
606270,Main Gate,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606270,Main Gate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
606270,Main Gate,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606270,Main Gate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
606270,Main Gate,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606270,Main Gate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606270,Main Gate,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606270,Main Gate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606270,Main Gate,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606270,Main Gate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606270,Main Gate,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606270,Main Gate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606270,Main Gate,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606270,Main Gate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606270,Main Gate,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606270,Main Gate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606270,Main Gate,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
