Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606270,Main Gate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606270,Main Gate,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606270,Main Gate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606270,Main Gate,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606270,Main Gate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606270,Main Gate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606270,Main Gate,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606270,Main Gate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606270,Main Gate,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606270,Main Gate,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606270,Main Gate,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606270,Main Gate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
