Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606270,Main Gate,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606270,Main Gate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606270,Main Gate,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606270,Main Gate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606270,Main Gate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606270,Main Gate,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606270,Main Gate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606270,Main Gate,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606270,Main Gate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606270,Main Gate,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606270,Main Gate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606270,Main Gate,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606270,Main Gate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606270,Main Gate,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606270,Main Gate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606270,Main Gate,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606270,Main Gate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606270,Main Gate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606270,Main Gate,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
606270,Main Gate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
