Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606270,Main Gate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606270,Main Gate,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606270,Main Gate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606270,Main Gate,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606270,Main Gate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
606270,Main Gate,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606270,Main Gate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606270,Main Gate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
606270,Main Gate,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606270,Main Gate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606270,Main Gate,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606270,Main Gate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
